Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-19T22:40:00.000+00:00,transformer,,Temperature,C,22.0
606799,Cambrian Saundersfoot,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606799,Cambrian Saundersfoot,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
606799,Cambrian Saundersfoot,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
606799,Cambrian Saundersfoot,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606799,Cambrian Saundersfoot,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
606799,Cambrian Saundersfoot,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.22
606799,Cambrian Saundersfoot,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
606799,Cambrian Saundersfoot,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.62
606799,Cambrian Saundersfoot,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,transformer,,Temperature,C,22.0
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.07
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.8
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
606799,Cambrian Saundersfoot,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,22.1
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.43
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606799,Cambrian Saundersfoot,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,22.1
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.83
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.91
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606799,Cambrian Saundersfoot,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.22
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,22.2
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.39
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.66
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
606799,Cambrian Saundersfoot,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,22.3
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.99
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
606799,Cambrian Saundersfoot,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,22.3
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.36
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.48
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606799,Cambrian Saundersfoot,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,22.4
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.59
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606799,Cambrian Saundersfoot,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
