Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,22.4
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.2
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,22.4
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.3
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.41
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606799,Cambrian Saundersfoot,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,22.5
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.93
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
606799,Cambrian Saundersfoot,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,22.5
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,1.49
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.18
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606799,Cambrian Saundersfoot,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.95
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,22.6
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.42
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.78
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
606799,Cambrian Saundersfoot,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.88
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,22.6
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606799,Cambrian Saundersfoot,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,22.7
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606799,Cambrian Saundersfoot,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,22.8
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.98
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.29
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606799,Cambrian Saundersfoot,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
