Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,22.8
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.42
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606799,Cambrian Saundersfoot,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,22.8
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.04
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.19
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606799,Cambrian Saundersfoot,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,22.9
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.05
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
606799,Cambrian Saundersfoot,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,22.9
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.49
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
606799,Cambrian Saundersfoot,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,22.9
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.48
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606799,Cambrian Saundersfoot,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,23.0
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606799,Cambrian Saundersfoot,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,23.0
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606799,Cambrian Saundersfoot,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,23.1
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
