Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,23.1
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.46
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
606799,Cambrian Saundersfoot,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,23.2
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606799,Cambrian Saundersfoot,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,23.3
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.77
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606799,Cambrian Saundersfoot,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,23.3
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,23.4
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.1
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,23.4
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.54
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.4
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.23
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
606799,Cambrian Saundersfoot,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,23.4
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.36
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,1.76
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
606799,Cambrian Saundersfoot,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
