Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,23.5
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.32
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,1.28
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
606799,Cambrian Saundersfoot,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,23.5
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,1.61
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.58
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606799,Cambrian Saundersfoot,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,23.6
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,1.22
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
606799,Cambrian Saundersfoot,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,23.6
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.15
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,23.7
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606799,Cambrian Saundersfoot,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,23.8
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.21
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606799,Cambrian Saundersfoot,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,23.8
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.12
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.58
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,23.8
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.08
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.73
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606799,Cambrian Saundersfoot,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
