Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,23.9
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.6
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606799,Cambrian Saundersfoot,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,23.9
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.64
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.24
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606799,Cambrian Saundersfoot,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.83
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,23.9
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.72
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.25
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
606799,Cambrian Saundersfoot,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,24.0
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.93
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606799,Cambrian Saundersfoot,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,24.0
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.35
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606799,Cambrian Saundersfoot,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,24.0
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.07
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.46
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606799,Cambrian Saundersfoot,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,24.1
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.61
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
606799,Cambrian Saundersfoot,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,24.1
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
606799,Cambrian Saundersfoot,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
