Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,24.1
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606799,Cambrian Saundersfoot,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,24.1
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606799,Cambrian Saundersfoot,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,24.1
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
606799,Cambrian Saundersfoot,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,24.1
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
606799,Cambrian Saundersfoot,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,24.1
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
606799,Cambrian Saundersfoot,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,24.0
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
606799,Cambrian Saundersfoot,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,24.0
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606799,Cambrian Saundersfoot,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,24.0
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.97
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
