Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
606799,Cambrian Saundersfoot,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,24.0
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.08
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.12
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606799,Cambrian Saundersfoot,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,23.9
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.76
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
606799,Cambrian Saundersfoot,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,23.8
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
606799,Cambrian Saundersfoot,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,23.7
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.38
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
606799,Cambrian Saundersfoot,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,23.5
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
606799,Cambrian Saundersfoot,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,23.4
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
606799,Cambrian Saundersfoot,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,23.2
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606799,Cambrian Saundersfoot,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
