Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,23.0
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.96
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
606799,Cambrian Saundersfoot,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,22.8
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.02
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606799,Cambrian Saundersfoot,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,22.6
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
606799,Cambrian Saundersfoot,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,22.4
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
606799,Cambrian Saundersfoot,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,22.3
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
606799,Cambrian Saundersfoot,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,22.3
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606799,Cambrian Saundersfoot,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.79
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,22.3
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
606799,Cambrian Saundersfoot,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,22.3
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.43
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
606799,Cambrian Saundersfoot,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
