Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,22.2
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.24
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
606799,Cambrian Saundersfoot,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,22.1
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.66
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
606799,Cambrian Saundersfoot,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,22.0
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.89
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
606799,Cambrian Saundersfoot,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,21.9
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.62
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
606799,Cambrian Saundersfoot,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,21.7
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606799,Cambrian Saundersfoot,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,21.5
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
606799,Cambrian Saundersfoot,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,21.3
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.74
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606799,Cambrian Saundersfoot,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,21.2
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
606799,Cambrian Saundersfoot,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
