Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.37
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,21.0
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.71
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
606799,Cambrian Saundersfoot,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,20.9
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
606799,Cambrian Saundersfoot,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,20.8
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
606799,Cambrian Saundersfoot,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,20.7
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.73
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
606799,Cambrian Saundersfoot,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.17
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
606799,Cambrian Saundersfoot,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
606799,Cambrian Saundersfoot,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606799,Cambrian Saundersfoot,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
