Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.63
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.9
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606799,Cambrian Saundersfoot,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.32
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.74
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.43
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
606799,Cambrian Saundersfoot,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.61
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606799,Cambrian Saundersfoot,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.53
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.71
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606799,Cambrian Saundersfoot,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,20.5
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.75
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.24
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606799,Cambrian Saundersfoot,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,20.5
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.35
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.65
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,20.5
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.57
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.3
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
606799,Cambrian Saundersfoot,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,20.5
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.68
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.28
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
606799,Cambrian Saundersfoot,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
