Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.24
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606799,Cambrian Saundersfoot,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.48
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.67
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.26
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
606799,Cambrian Saundersfoot,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.38
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606799,Cambrian Saundersfoot,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.28
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606799,Cambrian Saundersfoot,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.98
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606799,Cambrian Saundersfoot,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.7
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606799,Cambrian Saundersfoot,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.63
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.98
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.13
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,1.7
