Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.96
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
606799,Cambrian Saundersfoot,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.8
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.91
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.13
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.66
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.11
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
606799,Cambrian Saundersfoot,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606799,Cambrian Saundersfoot,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.2
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606799,Cambrian Saundersfoot,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.32
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
