Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606799,Cambrian Saundersfoot,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606799,Cambrian Saundersfoot,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606799,Cambrian Saundersfoot,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,20.7
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.79
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.57
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,20.7
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.71
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.56
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,20.7
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.24
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606799,Cambrian Saundersfoot,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,20.8
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
606799,Cambrian Saundersfoot,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,20.8
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.58
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.94
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
