Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,20.8
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.26
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.31
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606799,Cambrian Saundersfoot,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,20.8
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.48
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
606799,Cambrian Saundersfoot,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,20.8
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.33
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606799,Cambrian Saundersfoot,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,20.9
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.69
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.3
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,20.9
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.25
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,20.9
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.38
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,21.0
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606799,Cambrian Saundersfoot,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,21.0
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.93
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606799,Cambrian Saundersfoot,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
