Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,21.0
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.61
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,21.1
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.85
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.89
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,21.1
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.33
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.3
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606799,Cambrian Saundersfoot,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,21.1
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.36
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
606799,Cambrian Saundersfoot,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,21.1
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.46
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606799,Cambrian Saundersfoot,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.62
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.04
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,18.0
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.78
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606799,Cambrian Saundersfoot,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,18.0
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606799,Cambrian Saundersfoot,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
