Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,18.0
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.5
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.21
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606799,Cambrian Saundersfoot,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,18.0
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.55
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.42
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606799,Cambrian Saundersfoot,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,18.0
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.53
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.57
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,18.0
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.2
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,18.0
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.45
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.55
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606799,Cambrian Saundersfoot,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,18.0
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606799,Cambrian Saundersfoot,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,18.1
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.9
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.28
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,18.1
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
