Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.29
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.26
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606799,Cambrian Saundersfoot,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,18.1
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.94
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.4
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
606799,Cambrian Saundersfoot,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,18.1
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.26
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.88
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606799,Cambrian Saundersfoot,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,18.1
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.36
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.06
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606799,Cambrian Saundersfoot,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,18.1
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.33
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.12
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
606799,Cambrian Saundersfoot,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.04
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,18.2
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.65
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.78
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606799,Cambrian Saundersfoot,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,18.2
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.41
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.57
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,18.2
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.53
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.31
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
606799,Cambrian Saundersfoot,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.34
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
