Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,18.3
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.82
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606799,Cambrian Saundersfoot,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,18.3
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606799,Cambrian Saundersfoot,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,18.3
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606799,Cambrian Saundersfoot,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,18.4
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.38
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606799,Cambrian Saundersfoot,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,18.4
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606799,Cambrian Saundersfoot,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,18.4
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.7
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.22
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,18.5
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.98
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,18.5
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.29
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.75
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
