Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,18.5
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.62
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606799,Cambrian Saundersfoot,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,18.5
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.76
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606799,Cambrian Saundersfoot,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,18.5
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606799,Cambrian Saundersfoot,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,18.5
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.63
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.32
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606799,Cambrian Saundersfoot,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,18.5
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.21
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,18.5
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.89
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,18.6
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606799,Cambrian Saundersfoot,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,18.6
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606799,Cambrian Saundersfoot,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
