Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,18.6
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.07
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606799,Cambrian Saundersfoot,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,18.6
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
606799,Cambrian Saundersfoot,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,18.7
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.06
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.15
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.97
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,18.7
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.05
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.62
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.07
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.78
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,1.58
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606799,Cambrian Saundersfoot,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.57
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.55
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.89
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606799,Cambrian Saundersfoot,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.47
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606799,Cambrian Saundersfoot,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
