Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.58
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606799,Cambrian Saundersfoot,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.56
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606799,Cambrian Saundersfoot,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.39
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606799,Cambrian Saundersfoot,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.5
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606799,Cambrian Saundersfoot,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606799,Cambrian Saundersfoot,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.71
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
606799,Cambrian Saundersfoot,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606799,Cambrian Saundersfoot,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.38
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
606799,Cambrian Saundersfoot,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.71
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
