Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.92
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.91
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
606799,Cambrian Saundersfoot,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.47
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.3
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
606799,Cambrian Saundersfoot,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.24
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
606799,Cambrian Saundersfoot,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.22
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,19.1
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606799,Cambrian Saundersfoot,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,19.1
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
606799,Cambrian Saundersfoot,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.27
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,19.1
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
606799,Cambrian Saundersfoot,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
606799,Cambrian Saundersfoot,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
606799,Cambrian Saundersfoot,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
