Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
606799,Cambrian Saundersfoot,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
606799,Cambrian Saundersfoot,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
606799,Cambrian Saundersfoot,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606799,Cambrian Saundersfoot,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
606799,Cambrian Saundersfoot,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
606799,Cambrian Saundersfoot,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606799,Cambrian Saundersfoot,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
