Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
606799,Cambrian Saundersfoot,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
606799,Cambrian Saundersfoot,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
606799,Cambrian Saundersfoot,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
606799,Cambrian Saundersfoot,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
606799,Cambrian Saundersfoot,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
606799,Cambrian Saundersfoot,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
606799,Cambrian Saundersfoot,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
