Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
606799,Cambrian Saundersfoot,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
606799,Cambrian Saundersfoot,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
606799,Cambrian Saundersfoot,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.48
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
606799,Cambrian Saundersfoot,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
606799,Cambrian Saundersfoot,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
606799,Cambrian Saundersfoot,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,18.7
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
606799,Cambrian Saundersfoot,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,18.7
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
606799,Cambrian Saundersfoot,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
