Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,18.7
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
606799,Cambrian Saundersfoot,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,18.7
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606799,Cambrian Saundersfoot,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,18.7
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
606799,Cambrian Saundersfoot,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,18.7
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
606799,Cambrian Saundersfoot,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,18.6
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.28
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
606799,Cambrian Saundersfoot,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,18.7
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
606799,Cambrian Saundersfoot,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,18.7
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
606799,Cambrian Saundersfoot,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,18.7
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.69
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
606799,Cambrian Saundersfoot,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
