Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,18.7
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
606799,Cambrian Saundersfoot,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.29
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,18.7
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
606799,Cambrian Saundersfoot,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.7
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606799,Cambrian Saundersfoot,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.94
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
606799,Cambrian Saundersfoot,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.9
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.26
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.51
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.15
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.82
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606799,Cambrian Saundersfoot,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.52
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.73
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
