Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.77
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606799,Cambrian Saundersfoot,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.45
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.38
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606799,Cambrian Saundersfoot,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.97
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.04
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606799,Cambrian Saundersfoot,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.73
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.67
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606799,Cambrian Saundersfoot,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.5
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.29
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.66
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.88
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.63
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.2
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606799,Cambrian Saundersfoot,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.03
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.09
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606799,Cambrian Saundersfoot,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
