Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.54
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
606799,Cambrian Saundersfoot,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.09
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.8
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.21
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.96
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
606799,Cambrian Saundersfoot,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.91
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.27
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.23
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.52
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.21
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.93
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.73
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606799,Cambrian Saundersfoot,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606799,Cambrian Saundersfoot,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
