Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.75
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606799,Cambrian Saundersfoot,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606799,Cambrian Saundersfoot,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.31
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606799,Cambrian Saundersfoot,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.46
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.45
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.31
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
606799,Cambrian Saundersfoot,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.51
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.99
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606799,Cambrian Saundersfoot,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.62
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606799,Cambrian Saundersfoot,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
