Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.35
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.11
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.11
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606799,Cambrian Saundersfoot,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606799,Cambrian Saundersfoot,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.2
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
606799,Cambrian Saundersfoot,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.14
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.17
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.98
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606799,Cambrian Saundersfoot,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,19.1
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
606799,Cambrian Saundersfoot,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
