Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,19.2
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.95
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.17
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,19.2
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.68
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,19.2
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,19.3
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606799,Cambrian Saundersfoot,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,19.3
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.37
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
606799,Cambrian Saundersfoot,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,19.3
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606799,Cambrian Saundersfoot,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,19.3
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
606799,Cambrian Saundersfoot,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,19.3
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.14
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
