Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,19.3
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.3
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606799,Cambrian Saundersfoot,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,19.3
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.53
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606799,Cambrian Saundersfoot,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,22.2
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.95
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606799,Cambrian Saundersfoot,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,22.3
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.74
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606799,Cambrian Saundersfoot,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,22.3
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606799,Cambrian Saundersfoot,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,22.4
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
606799,Cambrian Saundersfoot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,22.4
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.89
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.56
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,22.5
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.81
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.1
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,22.6
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606799,Cambrian Saundersfoot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,22.7
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
606799,Cambrian Saundersfoot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,22.8
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
606799,Cambrian Saundersfoot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,22.9
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.83
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,23.0
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.52
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
