Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,23.1
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.39
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.91
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
606799,Cambrian Saundersfoot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,23.2
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.21
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606799,Cambrian Saundersfoot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,23.3
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.68
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606799,Cambrian Saundersfoot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,23.5
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.21
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606799,Cambrian Saundersfoot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,23.6
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.97
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.35
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
606799,Cambrian Saundersfoot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,23.7
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,23.9
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,1.63
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606799,Cambrian Saundersfoot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,24.1
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
