Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,1.35
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
606799,Cambrian Saundersfoot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,24.3
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,1.98
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606799,Cambrian Saundersfoot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
606799,Cambrian Saundersfoot,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,25.0
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.43
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606799,Cambrian Saundersfoot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,24.9
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
606799,Cambrian Saundersfoot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,24.7
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606799,Cambrian Saundersfoot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,24.6
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.33
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.48
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606799,Cambrian Saundersfoot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,24.5
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.77
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.43
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
606799,Cambrian Saundersfoot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,24.3
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.06
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.42
