Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
606799,Cambrian Saundersfoot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,24.2
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.58
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
606799,Cambrian Saundersfoot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,24.0
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.96
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606799,Cambrian Saundersfoot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,23.8
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.94
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606799,Cambrian Saundersfoot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.01
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,23.5
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.03
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.94
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
606799,Cambrian Saundersfoot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,23.3
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.67
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.74
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606799,Cambrian Saundersfoot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,23.1
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.18
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
606799,Cambrian Saundersfoot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.79
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,23.1
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.95
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606799,Cambrian Saundersfoot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.15
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
