Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,23.0
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.32
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.54
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606799,Cambrian Saundersfoot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,23.0
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
606799,Cambrian Saundersfoot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,22.9
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.59
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
606799,Cambrian Saundersfoot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,22.7
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.74
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
606799,Cambrian Saundersfoot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,22.5
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
606799,Cambrian Saundersfoot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,22.3
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
606799,Cambrian Saundersfoot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,22.1
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
606799,Cambrian Saundersfoot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,21.9
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
606799,Cambrian Saundersfoot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
