Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,21.8
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.65
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
606799,Cambrian Saundersfoot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,21.6
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.45
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
606799,Cambrian Saundersfoot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,21.4
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.01
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606799,Cambrian Saundersfoot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,21.3
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.43
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606799,Cambrian Saundersfoot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,21.3
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
606799,Cambrian Saundersfoot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,21.3
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606799,Cambrian Saundersfoot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,21.2
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
606799,Cambrian Saundersfoot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,21.2
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.31
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
606799,Cambrian Saundersfoot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
