Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,21.1
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.47
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
606799,Cambrian Saundersfoot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,21.0
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
606799,Cambrian Saundersfoot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,20.8
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.81
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
606799,Cambrian Saundersfoot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,20.5
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.55
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
606799,Cambrian Saundersfoot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,20.3
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.53
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
606799,Cambrian Saundersfoot,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,20.1
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
606799,Cambrian Saundersfoot,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,19.8
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
606799,Cambrian Saundersfoot,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,19.6
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
