Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
606799,Cambrian Saundersfoot,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,19.4
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.7
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
606799,Cambrian Saundersfoot,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,19.2
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.11
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
606799,Cambrian Saundersfoot,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.84
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
606799,Cambrian Saundersfoot,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
606799,Cambrian Saundersfoot,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,18.6
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
606799,Cambrian Saundersfoot,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,18.5
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.27
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.12
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
606799,Cambrian Saundersfoot,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.4
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,18.4
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
606799,Cambrian Saundersfoot,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
