Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,18.3
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.28
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
606799,Cambrian Saundersfoot,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,18.2
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
606799,Cambrian Saundersfoot,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,18.2
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
606799,Cambrian Saundersfoot,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,18.1
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
606799,Cambrian Saundersfoot,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,18.1
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
606799,Cambrian Saundersfoot,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,18.0
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.38
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606799,Cambrian Saundersfoot,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,18.0
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.26
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.47
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,18.0
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.69
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.38
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.62
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
