Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.67
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
606799,Cambrian Saundersfoot,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.88
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606799,Cambrian Saundersfoot,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.9
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.55
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.43
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.55
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.69
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.94
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.07
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.1
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.39
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606799,Cambrian Saundersfoot,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.82
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606799,Cambrian Saundersfoot,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.94
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
606799,Cambrian Saundersfoot,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
