Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.53
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.16
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.36
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.18
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606799,Cambrian Saundersfoot,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606799,Cambrian Saundersfoot,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.42
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
606799,Cambrian Saundersfoot,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.77
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606799,Cambrian Saundersfoot,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.79
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.49
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
606799,Cambrian Saundersfoot,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
