Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606799,Cambrian Saundersfoot,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.24
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606799,Cambrian Saundersfoot,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,17.7
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.42
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.91
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,17.7
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.06
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.76
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,17.7
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,17.6
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.09
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606799,Cambrian Saundersfoot,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,17.7
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606799,Cambrian Saundersfoot,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,17.7
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
