Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.22
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,17.6
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.62
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606799,Cambrian Saundersfoot,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,17.6
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.86
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
606799,Cambrian Saundersfoot,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,17.6
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.39
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,17.6
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.55
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.15
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,17.6
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.23
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,17.7
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.23
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,17.7
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606799,Cambrian Saundersfoot,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606799,Cambrian Saundersfoot,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
