Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.22
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606799,Cambrian Saundersfoot,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.8
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.16
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606799,Cambrian Saundersfoot,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.58
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.97
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.39
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606799,Cambrian Saundersfoot,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.13
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
606799,Cambrian Saundersfoot,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
