Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.16
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606799,Cambrian Saundersfoot,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.09
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
606799,Cambrian Saundersfoot,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.42
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,18.2
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.29
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.38
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606799,Cambrian Saundersfoot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,18.3
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.95
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.13
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606799,Cambrian Saundersfoot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,18.3
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.38
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.51
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606799,Cambrian Saundersfoot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,18.4
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.43
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
606799,Cambrian Saundersfoot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,18.4
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.65
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
606799,Cambrian Saundersfoot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
