Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,18.5
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.29
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.62
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606799,Cambrian Saundersfoot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,18.6
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.57
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
606799,Cambrian Saundersfoot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,18.6
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
606799,Cambrian Saundersfoot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,18.7
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.33
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
606799,Cambrian Saundersfoot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.27
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
606799,Cambrian Saundersfoot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.17
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
606799,Cambrian Saundersfoot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606799,Cambrian Saundersfoot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
606799,Cambrian Saundersfoot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
