Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
606799,Cambrian Saundersfoot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.64
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606799,Cambrian Saundersfoot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606799,Cambrian Saundersfoot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606799,Cambrian Saundersfoot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
606799,Cambrian Saundersfoot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,19.1
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
606799,Cambrian Saundersfoot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,19.1
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
606799,Cambrian Saundersfoot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.88
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,19.1
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
606799,Cambrian Saundersfoot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
