Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.88
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,19.1
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.9
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
606799,Cambrian Saundersfoot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.85
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,19.1
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
606799,Cambrian Saundersfoot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,19.2
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
606799,Cambrian Saundersfoot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.93
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,19.3
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
606799,Cambrian Saundersfoot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.79
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,19.3
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
606799,Cambrian Saundersfoot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,19.3
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
606799,Cambrian Saundersfoot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,19.3
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
606799,Cambrian Saundersfoot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
