Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,19.3
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
606799,Cambrian Saundersfoot,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,19.4
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
606799,Cambrian Saundersfoot,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,19.4
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
606799,Cambrian Saundersfoot,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,19.5
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
606799,Cambrian Saundersfoot,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,19.5
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
606799,Cambrian Saundersfoot,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,19.6
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
606799,Cambrian Saundersfoot,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,19.7
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
606799,Cambrian Saundersfoot,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,19.8
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
606799,Cambrian Saundersfoot,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
