Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,19.9
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
606799,Cambrian Saundersfoot,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.71
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,20.0
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
606799,Cambrian Saundersfoot,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,20.1
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
606799,Cambrian Saundersfoot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,20.0
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
606799,Cambrian Saundersfoot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,20.1
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
606799,Cambrian Saundersfoot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.88
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,20.2
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
606799,Cambrian Saundersfoot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,20.3
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
606799,Cambrian Saundersfoot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,20.4
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
606799,Cambrian Saundersfoot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
