Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,20.4
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606799,Cambrian Saundersfoot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,20.3
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
606799,Cambrian Saundersfoot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,20.1
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.81
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
606799,Cambrian Saundersfoot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,20.1
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
606799,Cambrian Saundersfoot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,20.2
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
606799,Cambrian Saundersfoot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,20.2
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.95
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
606799,Cambrian Saundersfoot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,20.2
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
606799,Cambrian Saundersfoot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,20.3
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
