Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
606799,Cambrian Saundersfoot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,20.5
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.72
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
606799,Cambrian Saundersfoot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,20.7
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
606799,Cambrian Saundersfoot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,20.9
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
606799,Cambrian Saundersfoot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,20.9
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
606799,Cambrian Saundersfoot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,20.8
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
606799,Cambrian Saundersfoot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,20.7
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
606799,Cambrian Saundersfoot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.28
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
606799,Cambrian Saundersfoot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.29
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
