Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,20.7
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.59
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
606799,Cambrian Saundersfoot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,20.9
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
606799,Cambrian Saundersfoot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.4
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,21.0
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
606799,Cambrian Saundersfoot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,21.1
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
606799,Cambrian Saundersfoot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,20.9
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
606799,Cambrian Saundersfoot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,20.8
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
606799,Cambrian Saundersfoot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,20.7
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606799,Cambrian Saundersfoot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
606799,Cambrian Saundersfoot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
