Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,20.5
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.2
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
606799,Cambrian Saundersfoot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,20.3
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
606799,Cambrian Saundersfoot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,20.1
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
606799,Cambrian Saundersfoot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,19.8
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
606799,Cambrian Saundersfoot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,19.5
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
606799,Cambrian Saundersfoot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,19.3
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
606799,Cambrian Saundersfoot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,19.1
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
606799,Cambrian Saundersfoot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,19.2
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
606799,Cambrian Saundersfoot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
