Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,19.3
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
606799,Cambrian Saundersfoot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,19.2
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
606799,Cambrian Saundersfoot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,19.2
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
606799,Cambrian Saundersfoot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,19.2
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
606799,Cambrian Saundersfoot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
606799,Cambrian Saundersfoot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
606799,Cambrian Saundersfoot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,18.6
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
606799,Cambrian Saundersfoot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.17
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,18.5
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
