Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
606799,Cambrian Saundersfoot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,18.5
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
606799,Cambrian Saundersfoot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,18.5
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
606799,Cambrian Saundersfoot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,18.3
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
606799,Cambrian Saundersfoot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,18.2
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606799,Cambrian Saundersfoot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,18.1
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
606799,Cambrian Saundersfoot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,18.1
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
606799,Cambrian Saundersfoot,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,18.1
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
606799,Cambrian Saundersfoot,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
