Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,18.1
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
606799,Cambrian Saundersfoot,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,18.1
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
606799,Cambrian Saundersfoot,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,18.2
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.4
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
606799,Cambrian Saundersfoot,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,18.3
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.92
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606799,Cambrian Saundersfoot,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,18.3
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606799,Cambrian Saundersfoot,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,18.3
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.65
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.22
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,18.3
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.12
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,18.3
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.47
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.87
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.97
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
