Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,18.3
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.12
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
606799,Cambrian Saundersfoot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,18.4
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.31
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
606799,Cambrian Saundersfoot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,18.4
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.75
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.16
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,18.5
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.45
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.31
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.81
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606799,Cambrian Saundersfoot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,18.5
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.97
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.78
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606799,Cambrian Saundersfoot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,18.6
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.1
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.11
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606799,Cambrian Saundersfoot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.7
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.71
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.75
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.18
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
