Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.53
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
606799,Cambrian Saundersfoot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,19.1
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.8
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.92
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,19.1
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.67
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606799,Cambrian Saundersfoot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,19.2
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
606799,Cambrian Saundersfoot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,19.3
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606799,Cambrian Saundersfoot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,19.3
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.54
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606799,Cambrian Saundersfoot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,19.4
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.17
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,19.4
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
