Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.3
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.97
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,19.4
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.33
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606799,Cambrian Saundersfoot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,19.5
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
606799,Cambrian Saundersfoot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,19.5
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.21
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606799,Cambrian Saundersfoot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,19.6
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.81
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.24
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,19.6
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.42
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.24
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,19.6
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,19.7
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606799,Cambrian Saundersfoot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
